Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.76
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,18.2
563283,Margam Village,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,155.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,156.7
563283,Margam Village,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563283,Margam Village,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
563283,Margam Village,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
563283,Margam Village,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
563283,Margam Village,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
563283,Margam Village,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
563283,Margam Village,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,3.4
563283,Margam Village,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
563283,Margam Village,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.94
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,18.1
563283,Margam Village,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,158.6
563283,Margam Village,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,158.2
563283,Margam Village,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563283,Margam Village,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
563283,Margam Village,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
563283,Margam Village,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
563283,Margam Village,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
563283,Margam Village,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
563283,Margam Village,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,2.8
563283,Margam Village,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
563283,Margam Village,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.53
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,18.1
563283,Margam Village,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,157.5
563283,Margam Village,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,157.1
563283,Margam Village,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563283,Margam Village,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
563283,Margam Village,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
563283,Margam Village,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
563283,Margam Village,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
563283,Margam Village,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
563283,Margam Village,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,2.5
563283,Margam Village,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
563283,Margam Village,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
563283,Margam Village,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.1
563283,Margam Village,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,149.5
563283,Margam Village,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,150.5
563283,Margam Village,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563283,Margam Village,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
563283,Margam Village,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
563283,Margam Village,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
563283,Margam Village,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
563283,Margam Village,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
563283,Margam Village,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,3.0
563283,Margam Village,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
563283,Margam Village,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.45
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
563283,Margam Village,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,18.1
563283,Margam Village,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,146.8
563283,Margam Village,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.25
563283,Margam Village,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,149.0
563283,Margam Village,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563283,Margam Village,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
563283,Margam Village,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
563283,Margam Village,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
563283,Margam Village,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
563283,Margam Village,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
563283,Margam Village,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,3.2
563283,Margam Village,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
563283,Margam Village,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
563283,Margam Village,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.51
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.1
563283,Margam Village,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,150.2
563283,Margam Village,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
563283,Margam Village,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,151.4
563283,Margam Village,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563283,Margam Village,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
563283,Margam Village,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
563283,Margam Village,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
563283,Margam Village,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
563283,Margam Village,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
563283,Margam Village,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,3.2
563283,Margam Village,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
563283,Margam Village,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
563283,Margam Village,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.67
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,18.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,151.2
563283,Margam Village,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
563283,Margam Village,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,152.3
563283,Margam Village,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563283,Margam Village,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
563283,Margam Village,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
563283,Margam Village,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
563283,Margam Village,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
563283,Margam Village,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
563283,Margam Village,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,2.6
563283,Margam Village,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
563283,Margam Village,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
563283,Margam Village,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.59
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,18.0
563283,Margam Village,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,152.8
563283,Margam Village,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,154.2
563283,Margam Village,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563283,Margam Village,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
563283,Margam Village,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
563283,Margam Village,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
563283,Margam Village,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
563283,Margam Village,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
563283,Margam Village,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,2.8
563283,Margam Village,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
563283,Margam Village,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
563283,Margam Village,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
