Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.55
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,18.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,152.4
563283,Margam Village,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,154.9
563283,Margam Village,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563283,Margam Village,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
563283,Margam Village,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
563283,Margam Village,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
563283,Margam Village,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
563283,Margam Village,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
563283,Margam Village,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,2.5
563283,Margam Village,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
563283,Margam Village,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
563283,Margam Village,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.78
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,18.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,156.7
563283,Margam Village,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,159.5
563283,Margam Village,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563283,Margam Village,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
563283,Margam Village,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
563283,Margam Village,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
563283,Margam Village,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
563283,Margam Village,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
563283,Margam Village,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
563283,Margam Village,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
563283,Margam Village,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.82
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,18.0
563283,Margam Village,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,152.9
563283,Margam Village,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,156.1
563283,Margam Village,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563283,Margam Village,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
563283,Margam Village,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
563283,Margam Village,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
563283,Margam Village,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
563283,Margam Village,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
563283,Margam Village,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
563283,Margam Village,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
563283,Margam Village,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.51
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,18.0
563283,Margam Village,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,149.1
563283,Margam Village,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,153.3
563283,Margam Village,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563283,Margam Village,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
563283,Margam Village,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
563283,Margam Village,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
563283,Margam Village,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
563283,Margam Village,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
563283,Margam Village,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
563283,Margam Village,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
563283,Margam Village,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.57
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,18.1
563283,Margam Village,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,148.3
563283,Margam Village,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,151.9
563283,Margam Village,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563283,Margam Village,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
563283,Margam Village,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
563283,Margam Village,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
563283,Margam Village,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
563283,Margam Village,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
563283,Margam Village,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,2.5
563283,Margam Village,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
563283,Margam Village,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.45
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,18.1
563283,Margam Village,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,151.7
563283,Margam Village,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,152.2
563283,Margam Village,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563283,Margam Village,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
563283,Margam Village,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
563283,Margam Village,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
563283,Margam Village,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
563283,Margam Village,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
563283,Margam Village,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,2.4
563283,Margam Village,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
563283,Margam Village,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
563283,Margam Village,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.96
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.1
563283,Margam Village,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,151.2
563283,Margam Village,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,153.1
563283,Margam Village,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563283,Margam Village,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
563283,Margam Village,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
563283,Margam Village,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
563283,Margam Village,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
563283,Margam Village,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
563283,Margam Village,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
563283,Margam Village,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
563283,Margam Village,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.84
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.25
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.1
563283,Margam Village,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,147.4
563283,Margam Village,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
563283,Margam Village,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,149.2
563283,Margam Village,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563283,Margam Village,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
563283,Margam Village,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
563283,Margam Village,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
563283,Margam Village,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
563283,Margam Village,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
563283,Margam Village,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
563283,Margam Village,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
563283,Margam Village,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
