Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.94
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.53
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,18.1
563283,Margam Village,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,147.4
563283,Margam Village,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,152.9
563283,Margam Village,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563283,Margam Village,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
563283,Margam Village,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
563283,Margam Village,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
563283,Margam Village,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
563283,Margam Village,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
563283,Margam Village,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,1.9
563283,Margam Village,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
563283,Margam Village,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
563283,Margam Village,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.93
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.02
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,18.2
563283,Margam Village,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,150.3
563283,Margam Village,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,158.7
563283,Margam Village,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563283,Margam Village,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
563283,Margam Village,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
563283,Margam Village,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
563283,Margam Village,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
563283,Margam Village,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
563283,Margam Village,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
563283,Margam Village,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
563283,Margam Village,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.16
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.99
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,149.7
563283,Margam Village,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,157.6
563283,Margam Village,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563283,Margam Village,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
563283,Margam Village,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
563283,Margam Village,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
563283,Margam Village,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
563283,Margam Village,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
563283,Margam Village,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
563283,Margam Village,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
563283,Margam Village,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.92
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.31
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,152.2
563283,Margam Village,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,158.1
563283,Margam Village,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563283,Margam Village,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
563283,Margam Village,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
563283,Margam Village,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
563283,Margam Village,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
563283,Margam Village,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
563283,Margam Village,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
563283,Margam Village,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
563283,Margam Village,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.9
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.45
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,152.1
563283,Margam Village,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,157.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563283,Margam Village,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
563283,Margam Village,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
563283,Margam Village,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
563283,Margam Village,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
563283,Margam Village,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
563283,Margam Village,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
563283,Margam Village,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
563283,Margam Village,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.33
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,151.4
563283,Margam Village,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,151.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563283,Margam Village,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
563283,Margam Village,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
563283,Margam Village,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
563283,Margam Village,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
563283,Margam Village,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
563283,Margam Village,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,1.5
563283,Margam Village,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
563283,Margam Village,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.63
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.14
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,151.2
563283,Margam Village,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,150.8
563283,Margam Village,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563283,Margam Village,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
563283,Margam Village,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
563283,Margam Village,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
563283,Margam Village,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
563283,Margam Village,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
563283,Margam Village,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,2.9
563283,Margam Village,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
563283,Margam Village,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
563283,Margam Village,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.6
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,155.1
563283,Margam Village,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,150.3
563283,Margam Village,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563283,Margam Village,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
563283,Margam Village,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
563283,Margam Village,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
563283,Margam Village,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
563283,Margam Village,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
563283,Margam Village,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,2.2
563283,Margam Village,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
563283,Margam Village,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
563283,Margam Village,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.45
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
