Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,154.9
563283,Margam Village,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,152.5
563283,Margam Village,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563283,Margam Village,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
563283,Margam Village,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
563283,Margam Village,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
563283,Margam Village,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
563283,Margam Village,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
563283,Margam Village,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,2.6
563283,Margam Village,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
563283,Margam Village,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.41
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,158.1
563283,Margam Village,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,157.7
563283,Margam Village,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563283,Margam Village,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563283,Margam Village,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
563283,Margam Village,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
563283,Margam Village,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
563283,Margam Village,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
563283,Margam Village,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,3.5
563283,Margam Village,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
563283,Margam Village,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.48
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,157.9
563283,Margam Village,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,157.3
563283,Margam Village,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
563283,Margam Village,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
563283,Margam Village,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
563283,Margam Village,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
563283,Margam Village,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
563283,Margam Village,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,2.7
563283,Margam Village,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
563283,Margam Village,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
563283,Margam Village,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.87
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.48
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
563283,Margam Village,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,21.3
563283,Margam Village,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,147.9
563283,Margam Village,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,157.7
563283,Margam Village,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563283,Margam Village,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
563283,Margam Village,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
563283,Margam Village,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
563283,Margam Village,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
563283,Margam Village,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
563283,Margam Village,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
563283,Margam Village,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
563283,Margam Village,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.6
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.74
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.32
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.56
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
563283,Margam Village,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,21.3
563283,Margam Village,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,147.6
563283,Margam Village,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,158.9
563283,Margam Village,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563283,Margam Village,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
563283,Margam Village,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
563283,Margam Village,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
563283,Margam Village,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
563283,Margam Village,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
563283,Margam Village,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,2.0
563283,Margam Village,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
563283,Margam Village,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
563283,Margam Village,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.43
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.35
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.55
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,21.3
563283,Margam Village,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,146.7
563283,Margam Village,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,159.7
563283,Margam Village,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563283,Margam Village,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
563283,Margam Village,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
563283,Margam Village,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
563283,Margam Village,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.89
563283,Margam Village,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
563283,Margam Village,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,2.3
563283,Margam Village,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
563283,Margam Village,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
563283,Margam Village,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.35
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.4
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.83
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.38
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.52
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.3
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,21.3
563283,Margam Village,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,145.9
563283,Margam Village,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
563283,Margam Village,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,154.8
563283,Margam Village,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563283,Margam Village,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
563283,Margam Village,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
563283,Margam Village,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
563283,Margam Village,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.85
563283,Margam Village,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
563283,Margam Village,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,2.1
563283,Margam Village,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
563283,Margam Village,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
563283,Margam Village,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.69
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.5
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.82
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.05
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,21.3
563283,Margam Village,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,149.9
563283,Margam Village,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,155.4
563283,Margam Village,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563283,Margam Village,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
563283,Margam Village,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
563283,Margam Village,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
563283,Margam Village,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.07
563283,Margam Village,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.1
563283,Margam Village,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,2.4
563283,Margam Village,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
563283,Margam Village,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
563283,Margam Village,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.21
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.44
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.3
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,21.4
563283,Margam Village,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,152.5
563283,Margam Village,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,161.3
563283,Margam Village,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
