Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
563283,Margam Village,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
563283,Margam Village,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
563283,Margam Village,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
563283,Margam Village,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
563283,Margam Village,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,2.5
563283,Margam Village,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
563283,Margam Village,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
563283,Margam Village,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.58
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.01
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,21.4
563283,Margam Village,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,151.9
563283,Margam Village,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,162.8
563283,Margam Village,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563283,Margam Village,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563283,Margam Village,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
563283,Margam Village,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
563283,Margam Village,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
563283,Margam Village,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.41
563283,Margam Village,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,3.4
563283,Margam Village,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
563283,Margam Village,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
563283,Margam Village,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.25
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,21.4
563283,Margam Village,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,149.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,159.2
563283,Margam Village,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563283,Margam Village,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
563283,Margam Village,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
563283,Margam Village,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
563283,Margam Village,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.88
563283,Margam Village,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,4.4
563283,Margam Village,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
563283,Margam Village,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
563283,Margam Village,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.19
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.92
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,21.5
563283,Margam Village,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,151.3
563283,Margam Village,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,165.2
563283,Margam Village,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
563283,Margam Village,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
563283,Margam Village,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
563283,Margam Village,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.87
563283,Margam Village,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.69
563283,Margam Village,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,5.5
563283,Margam Village,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
563283,Margam Village,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
563283,Margam Village,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.83
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.18
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,21.5
563283,Margam Village,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,152.3
563283,Margam Village,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,165.7
563283,Margam Village,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563283,Margam Village,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
563283,Margam Village,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
563283,Margam Village,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
563283,Margam Village,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.54
563283,Margam Village,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.82
563283,Margam Village,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,5.5
563283,Margam Village,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
563283,Margam Village,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
563283,Margam Village,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.03
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.31
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.98
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
563283,Margam Village,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,21.5
563283,Margam Village,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,153.4
563283,Margam Village,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,162.2
563283,Margam Village,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563283,Margam Village,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
563283,Margam Village,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
563283,Margam Village,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
563283,Margam Village,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
563283,Margam Village,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.82
563283,Margam Village,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,4.7
563283,Margam Village,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
563283,Margam Village,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
563283,Margam Village,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.24
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.17
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.32
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.62
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
563283,Margam Village,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,21.5
563283,Margam Village,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,156.8
563283,Margam Village,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,164.8
563283,Margam Village,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563283,Margam Village,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
563283,Margam Village,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
563283,Margam Village,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
563283,Margam Village,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.95
563283,Margam Village,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.33
563283,Margam Village,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,4.2
563283,Margam Village,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
563283,Margam Village,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
563283,Margam Village,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.27
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.52
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.13
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
563283,Margam Village,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,21.5
563283,Margam Village,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,155.9
563283,Margam Village,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,168.7
563283,Margam Village,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563283,Margam Village,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
563283,Margam Village,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
563283,Margam Village,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
563283,Margam Village,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.47
563283,Margam Village,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.96
563283,Margam Village,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,4.5
563283,Margam Village,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
563283,Margam Village,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
563283,Margam Village,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.85
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.61
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
563283,Margam Village,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,21.4
563283,Margam Village,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,157.2
563283,Margam Village,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,168.8
563283,Margam Village,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
563283,Margam Village,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
563283,Margam Village,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
563283,Margam Village,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
563283,Margam Village,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.86
563283,Margam Village,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,4.5
563283,Margam Village,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
563283,Margam Village,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
563283,Margam Village,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
