Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.47
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.03
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.4
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
563283,Margam Village,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,21.5
563283,Margam Village,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,157.3
563283,Margam Village,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,164.3
563283,Margam Village,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563283,Margam Village,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
563283,Margam Village,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
563283,Margam Village,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
563283,Margam Village,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.15
563283,Margam Village,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.25
563283,Margam Village,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,4.8
563283,Margam Village,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
563283,Margam Village,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
563283,Margam Village,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.59
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.64
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.34
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.59
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.53
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.5
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
563283,Margam Village,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,21.4
563283,Margam Village,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,160.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,166.1
563283,Margam Village,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
563283,Margam Village,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
563283,Margam Village,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
563283,Margam Village,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.81
563283,Margam Village,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.45
563283,Margam Village,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,4.8
563283,Margam Village,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
563283,Margam Village,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
563283,Margam Village,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.84
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.49
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
563283,Margam Village,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,21.4
563283,Margam Village,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,163.8
563283,Margam Village,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,174.3
563283,Margam Village,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
563283,Margam Village,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
563283,Margam Village,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
563283,Margam Village,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.32
563283,Margam Village,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.54
563283,Margam Village,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,3.9
563283,Margam Village,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
563283,Margam Village,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
563283,Margam Village,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.72
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.05
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.6
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.6
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.57
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.19
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
563283,Margam Village,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,21.4
563283,Margam Village,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,167.1
563283,Margam Village,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,175.5
563283,Margam Village,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
563283,Margam Village,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
563283,Margam Village,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
563283,Margam Village,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.94
563283,Margam Village,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.81
563283,Margam Village,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,2.5
563283,Margam Village,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
563283,Margam Village,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
563283,Margam Village,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.61
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.74
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.9
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.69
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
563283,Margam Village,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,21.3
563283,Margam Village,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,165.0
563283,Margam Village,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,173.4
563283,Margam Village,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563283,Margam Village,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
563283,Margam Village,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
563283,Margam Village,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
563283,Margam Village,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
563283,Margam Village,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.18
563283,Margam Village,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,2.8
563283,Margam Village,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
563283,Margam Village,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
563283,Margam Village,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.94
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.47
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.6
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.78
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
563283,Margam Village,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,21.3
563283,Margam Village,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,167.6
563283,Margam Village,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
563283,Margam Village,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,176.7
563283,Margam Village,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.4
563283,Margam Village,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563283,Margam Village,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
563283,Margam Village,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
563283,Margam Village,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
563283,Margam Village,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
563283,Margam Village,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.89
563283,Margam Village,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,3.1
563283,Margam Village,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
563283,Margam Village,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
563283,Margam Village,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.29
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.92
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.3
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.96
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
563283,Margam Village,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,21.3
563283,Margam Village,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,169.9
563283,Margam Village,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.4
563283,Margam Village,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,181.0
563283,Margam Village,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.41
563283,Margam Village,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
563283,Margam Village,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
563283,Margam Village,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
563283,Margam Village,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.4
563283,Margam Village,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.71
563283,Margam Village,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,3.1
563283,Margam Village,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
563283,Margam Village,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
563283,Margam Village,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.11
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.74
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.2
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.87
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.47
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
563283,Margam Village,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,21.2
563283,Margam Village,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,166.6
563283,Margam Village,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,172.0
563283,Margam Village,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.39
563283,Margam Village,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
563283,Margam Village,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
563283,Margam Village,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
563283,Margam Village,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.27
563283,Margam Village,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.88
563283,Margam Village,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,2.6
563283,Margam Village,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
563283,Margam Village,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
563283,Margam Village,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.82
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.74
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
