Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.28
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.9
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.67
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.3
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
563283,Margam Village,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,21.1
563283,Margam Village,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,164.2
563283,Margam Village,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,169.8
563283,Margam Village,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
563283,Margam Village,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
563283,Margam Village,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
563283,Margam Village,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
563283,Margam Village,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.69
563283,Margam Village,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,4.0
563283,Margam Village,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
563283,Margam Village,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
563283,Margam Village,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.49
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.01
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.56
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.5
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.08
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
563283,Margam Village,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,21.0
563283,Margam Village,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,162.8
563283,Margam Village,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,171.2
563283,Margam Village,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.39
563283,Margam Village,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563283,Margam Village,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
563283,Margam Village,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
563283,Margam Village,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
563283,Margam Village,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.57
563283,Margam Village,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.85
563283,Margam Village,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,3.6
563283,Margam Village,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
563283,Margam Village,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
563283,Margam Village,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.44
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.98
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.7
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.83
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.6
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.56
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.39
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.48
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
563283,Margam Village,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,20.8
563283,Margam Village,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,156.0
563283,Margam Village,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,166.1
563283,Margam Village,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563283,Margam Village,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
563283,Margam Village,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
563283,Margam Village,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
563283,Margam Village,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.3
563283,Margam Village,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.38
563283,Margam Village,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,5.7
563283,Margam Village,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
563283,Margam Village,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
563283,Margam Village,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.9
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.0
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.6
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.15
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.89
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
563283,Margam Village,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,20.8
563283,Margam Village,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,155.5
563283,Margam Village,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,164.3
563283,Margam Village,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563283,Margam Village,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563283,Margam Village,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
563283,Margam Village,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
563283,Margam Village,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.23
563283,Margam Village,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.1
563283,Margam Village,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,7.0
563283,Margam Village,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
563283,Margam Village,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
563283,Margam Village,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.89
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.1
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.7
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.82
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.6
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
563283,Margam Village,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,20.6
563283,Margam Village,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,153.9
563283,Margam Village,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,162.6
563283,Margam Village,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
563283,Margam Village,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
563283,Margam Village,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
563283,Margam Village,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
563283,Margam Village,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.34
563283,Margam Village,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,6.5
563283,Margam Village,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
563283,Margam Village,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
563283,Margam Village,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.24
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.5
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.25
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.97
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.37
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
563283,Margam Village,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,20.6
563283,Margam Village,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,156.2
563283,Margam Village,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,166.5
563283,Margam Village,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563283,Margam Village,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563283,Margam Village,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
563283,Margam Village,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
563283,Margam Village,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.62
563283,Margam Village,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.08
563283,Margam Village,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,6.8
563283,Margam Village,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
563283,Margam Village,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
563283,Margam Village,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.41
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.3
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.32
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.8
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.42
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
563283,Margam Village,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
563283,Margam Village,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,20.5
563283,Margam Village,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,157.5
563283,Margam Village,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,166.6
563283,Margam Village,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
563283,Margam Village,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
563283,Margam Village,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
563283,Margam Village,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.38
563283,Margam Village,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.19
563283,Margam Village,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,6.3
563283,Margam Village,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
563283,Margam Village,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
563283,Margam Village,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.34
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.73
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.22
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.05
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
563283,Margam Village,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,20.4
563283,Margam Village,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,153.9
563283,Margam Village,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,159.8
563283,Margam Village,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563283,Margam Village,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
563283,Margam Village,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
563283,Margam Village,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
563283,Margam Village,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.38
563283,Margam Village,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.7
563283,Margam Village,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,5.4
563283,Margam Village,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
563283,Margam Village,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
563283,Margam Village,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.22
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.45
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.84
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.9
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
