Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.29
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.3
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.98
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
563283,Margam Village,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,20.3
563283,Margam Village,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,150.5
563283,Margam Village,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,155.2
563283,Margam Village,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
563283,Margam Village,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
563283,Margam Village,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
563283,Margam Village,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.41
563283,Margam Village,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.18
563283,Margam Village,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,6.6
563283,Margam Village,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
563283,Margam Village,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
563283,Margam Village,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.06
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.48
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.7
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.21
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.1
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.98
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.93
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
563283,Margam Village,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,20.1
563283,Margam Village,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,151.6
563283,Margam Village,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,157.9
563283,Margam Village,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563283,Margam Village,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
563283,Margam Village,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
563283,Margam Village,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.77
563283,Margam Village,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.22
563283,Margam Village,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,5.9
563283,Margam Village,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
563283,Margam Village,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
563283,Margam Village,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.85
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.05
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.7
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.58
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.76
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.49
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.2
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
563283,Margam Village,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,20.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,156.8
563283,Margam Village,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,157.5
563283,Margam Village,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
563283,Margam Village,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
563283,Margam Village,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
563283,Margam Village,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.18
563283,Margam Village,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.6
563283,Margam Village,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,5.6
563283,Margam Village,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
563283,Margam Village,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
563283,Margam Village,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.2
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.45
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.38
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.38
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.67
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.4
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
563283,Margam Village,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,19.9
563283,Margam Village,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,158.3
563283,Margam Village,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,156.7
563283,Margam Village,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563283,Margam Village,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
563283,Margam Village,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
563283,Margam Village,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
563283,Margam Village,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.8
563283,Margam Village,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.48
563283,Margam Village,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,8.1
563283,Margam Village,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
563283,Margam Village,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
563283,Margam Village,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.23
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.97
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.14
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.05
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.78
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
563283,Margam Village,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,19.9
563283,Margam Village,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,162.5
563283,Margam Village,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,163.5
563283,Margam Village,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
563283,Margam Village,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
563283,Margam Village,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
563283,Margam Village,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.15
563283,Margam Village,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.17
563283,Margam Village,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
563283,Margam Village,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
563283,Margam Village,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
563283,Margam Village,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.97
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.18
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.02
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.59
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
563283,Margam Village,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,19.8
563283,Margam Village,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,159.3
563283,Margam Village,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,162.8
563283,Margam Village,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
563283,Margam Village,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
563283,Margam Village,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
563283,Margam Village,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.96
563283,Margam Village,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.15
563283,Margam Village,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,6.7
563283,Margam Village,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
563283,Margam Village,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
563283,Margam Village,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.37
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.31
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.28
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.09
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
563283,Margam Village,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,19.7
563283,Margam Village,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,155.2
563283,Margam Village,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,158.7
563283,Margam Village,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563283,Margam Village,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
563283,Margam Village,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
563283,Margam Village,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
563283,Margam Village,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.9
563283,Margam Village,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.86
563283,Margam Village,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,6.8
563283,Margam Village,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
563283,Margam Village,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
563283,Margam Village,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.2
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.06
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.55
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.91
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
563283,Margam Village,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,19.6
563283,Margam Village,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,148.2
563283,Margam Village,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,148.2
563283,Margam Village,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
563283,Margam Village,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
563283,Margam Village,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
563283,Margam Village,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.41
563283,Margam Village,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.03
563283,Margam Village,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,6.1
563283,Margam Village,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
563283,Margam Village,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.41
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.56
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.08
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
