Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
563283,Margam Village,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
563283,Margam Village,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.63
563283,Margam Village,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,5.2
563283,Margam Village,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
563283,Margam Village,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.71
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.9
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,151.6
563283,Margam Village,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,147.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563283,Margam Village,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
563283,Margam Village,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
563283,Margam Village,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
563283,Margam Village,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
563283,Margam Village,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
563283,Margam Village,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
563283,Margam Village,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.8
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.84
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
563283,Margam Village,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,150.6
563283,Margam Village,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,145.9
563283,Margam Village,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563283,Margam Village,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
563283,Margam Village,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
563283,Margam Village,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
563283,Margam Village,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.27
563283,Margam Village,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,1.8
563283,Margam Village,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
563283,Margam Village,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.97
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.9
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.59
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
563283,Margam Village,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,158.1
563283,Margam Village,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,151.8
563283,Margam Village,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563283,Margam Village,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
563283,Margam Village,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
563283,Margam Village,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
563283,Margam Village,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
563283,Margam Village,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
563283,Margam Village,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,2.3
563283,Margam Village,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
563283,Margam Village,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.94
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
563283,Margam Village,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,157.9
563283,Margam Village,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,152.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563283,Margam Village,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
563283,Margam Village,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
563283,Margam Village,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
563283,Margam Village,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
563283,Margam Village,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.01
563283,Margam Village,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,2.8
563283,Margam Village,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
563283,Margam Village,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.5
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.17
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,153.9
563283,Margam Village,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,153.1
563283,Margam Village,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563283,Margam Village,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
563283,Margam Village,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
563283,Margam Village,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
563283,Margam Village,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
563283,Margam Village,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.59
563283,Margam Village,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,3.4
563283,Margam Village,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
563283,Margam Village,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.23
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.35
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,157.6
563283,Margam Village,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,151.1
563283,Margam Village,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563283,Margam Village,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
563283,Margam Village,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
563283,Margam Village,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
563283,Margam Village,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
563283,Margam Village,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.55
563283,Margam Village,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,4.7
563283,Margam Village,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
563283,Margam Village,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.11
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.31
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
563283,Margam Village,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,155.9
563283,Margam Village,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,150.9
563283,Margam Village,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563283,Margam Village,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
563283,Margam Village,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
563283,Margam Village,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
563283,Margam Village,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
563283,Margam Village,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
563283,Margam Village,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,3.8
563283,Margam Village,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
563283,Margam Village,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.95
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.99
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
563283,Margam Village,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,157.0
563283,Margam Village,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,155.1
563283,Margam Village,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563283,Margam Village,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
563283,Margam Village,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
563283,Margam Village,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
563283,Margam Village,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
563283,Margam Village,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.1
563283,Margam Village,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,3.3
563283,Margam Village,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
563283,Margam Village,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
563283,Margam Village,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
