Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.71
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.89
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
563283,Margam Village,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,157.6
563283,Margam Village,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,156.1
563283,Margam Village,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
563283,Margam Village,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
563283,Margam Village,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
563283,Margam Village,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
563283,Margam Village,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
563283,Margam Village,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
563283,Margam Village,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
563283,Margam Village,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.29
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.52
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
563283,Margam Village,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,155.9
563283,Margam Village,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,155.9
563283,Margam Village,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563283,Margam Village,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563283,Margam Village,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
563283,Margam Village,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
563283,Margam Village,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
563283,Margam Village,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
563283,Margam Village,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,1.8
563283,Margam Village,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
563283,Margam Village,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.49
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.73
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
563283,Margam Village,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,159.1
563283,Margam Village,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,157.1
563283,Margam Village,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
563283,Margam Village,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
563283,Margam Village,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
563283,Margam Village,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
563283,Margam Village,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
563283,Margam Village,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
563283,Margam Village,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
563283,Margam Village,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.47
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
563283,Margam Village,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,162.7
563283,Margam Village,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,162.5
563283,Margam Village,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
563283,Margam Village,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563283,Margam Village,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
563283,Margam Village,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
563283,Margam Village,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
563283,Margam Village,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
563283,Margam Village,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,2.6
563283,Margam Village,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
563283,Margam Village,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.71
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.09
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
563283,Margam Village,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,158.8
563283,Margam Village,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,161.1
563283,Margam Village,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563283,Margam Village,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
563283,Margam Village,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
563283,Margam Village,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
563283,Margam Village,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
563283,Margam Village,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
563283,Margam Village,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
563283,Margam Village,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.9
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.31
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
563283,Margam Village,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,156.2
563283,Margam Village,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,158.5
563283,Margam Village,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563283,Margam Village,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
563283,Margam Village,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
563283,Margam Village,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
563283,Margam Village,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
563283,Margam Village,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
563283,Margam Village,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
563283,Margam Village,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.12
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.31
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
563283,Margam Village,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,157.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,158.5
563283,Margam Village,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563283,Margam Village,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
563283,Margam Village,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
563283,Margam Village,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
563283,Margam Village,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
563283,Margam Village,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.67
563283,Margam Village,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,1.3
563283,Margam Village,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
563283,Margam Village,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.01
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.06
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
563283,Margam Village,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,165.2
563283,Margam Village,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,168.4
563283,Margam Village,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.39
563283,Margam Village,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
563283,Margam Village,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
563283,Margam Village,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
563283,Margam Village,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
563283,Margam Village,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
563283,Margam Village,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
563283,Margam Village,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,2.9
563283,Margam Village,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
563283,Margam Village,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
