Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.95
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.17
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
563283,Margam Village,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,155.5
563283,Margam Village,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,154.2
563283,Margam Village,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563283,Margam Village,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
563283,Margam Village,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
563283,Margam Village,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
563283,Margam Village,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
563283,Margam Village,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
563283,Margam Village,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,2.7
563283,Margam Village,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
563283,Margam Village,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.11
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
563283,Margam Village,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,155.8
563283,Margam Village,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,157.7
563283,Margam Village,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563283,Margam Village,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
563283,Margam Village,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
563283,Margam Village,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
563283,Margam Village,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
563283,Margam Village,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
563283,Margam Village,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,2.4
563283,Margam Village,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
563283,Margam Village,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.01
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.63
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
563283,Margam Village,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,152.4
563283,Margam Village,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,153.4
563283,Margam Village,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563283,Margam Village,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
563283,Margam Village,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
563283,Margam Village,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
563283,Margam Village,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
563283,Margam Village,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.56
563283,Margam Village,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,2.4
563283,Margam Village,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
563283,Margam Village,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.26
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.86
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
563283,Margam Village,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,153.1
563283,Margam Village,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
563283,Margam Village,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,148.4
563283,Margam Village,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.27
563283,Margam Village,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563283,Margam Village,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
563283,Margam Village,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
563283,Margam Village,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
563283,Margam Village,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
563283,Margam Village,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
563283,Margam Village,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,2.6
563283,Margam Village,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
563283,Margam Village,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.96
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
563283,Margam Village,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,152.1
563283,Margam Village,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
563283,Margam Village,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,150.3
563283,Margam Village,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563283,Margam Village,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
563283,Margam Village,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
563283,Margam Village,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
563283,Margam Village,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
563283,Margam Village,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
563283,Margam Village,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,2.7
563283,Margam Village,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
563283,Margam Village,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.5
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.28
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
563283,Margam Village,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,153.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,152.4
563283,Margam Village,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563283,Margam Village,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
563283,Margam Village,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
563283,Margam Village,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
563283,Margam Village,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
563283,Margam Village,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
563283,Margam Village,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
563283,Margam Village,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.6
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.28
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,151.6
563283,Margam Village,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,155.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
563283,Margam Village,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
563283,Margam Village,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
563283,Margam Village,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
563283,Margam Village,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
563283,Margam Village,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
563283,Margam Village,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.48
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.22
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
563283,Margam Village,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,150.5
563283,Margam Village,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,153.8
563283,Margam Village,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563283,Margam Village,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
563283,Margam Village,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
563283,Margam Village,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
563283,Margam Village,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
563283,Margam Village,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
563283,Margam Village,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
563283,Margam Village,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.17
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
