Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
563283,Margam Village,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,152.2
563283,Margam Village,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
563283,Margam Village,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,152.3
563283,Margam Village,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563283,Margam Village,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
563283,Margam Village,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
563283,Margam Village,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
563283,Margam Village,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
563283,Margam Village,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
563283,Margam Village,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,2.5
563283,Margam Village,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
563283,Margam Village,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
563283,Margam Village,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,157.9
563283,Margam Village,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,157.5
563283,Margam Village,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563283,Margam Village,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
563283,Margam Village,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
563283,Margam Village,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
563283,Margam Village,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
563283,Margam Village,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
563283,Margam Village,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
563283,Margam Village,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.79
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.63
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
563283,Margam Village,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,167.6
563283,Margam Village,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,164.4
563283,Margam Village,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
563283,Margam Village,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
563283,Margam Village,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
563283,Margam Village,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
563283,Margam Village,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
563283,Margam Village,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
563283,Margam Village,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,3.1
563283,Margam Village,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
563283,Margam Village,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.96
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
563283,Margam Village,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,19.2
563283,Margam Village,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,169.5
563283,Margam Village,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,171.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563283,Margam Village,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563283,Margam Village,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
563283,Margam Village,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
563283,Margam Village,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
563283,Margam Village,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.9
563283,Margam Village,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,2.3
563283,Margam Village,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
563283,Margam Village,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.09
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.73
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
563283,Margam Village,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,19.1
563283,Margam Village,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,164.8
563283,Margam Village,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,163.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563283,Margam Village,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
563283,Margam Village,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
563283,Margam Village,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
563283,Margam Village,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
563283,Margam Village,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
563283,Margam Village,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
563283,Margam Village,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.91
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,19.1
563283,Margam Village,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,167.9
563283,Margam Village,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,164.9
563283,Margam Village,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563283,Margam Village,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
563283,Margam Village,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
563283,Margam Village,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
563283,Margam Village,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
563283,Margam Village,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,4.1
563283,Margam Village,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
563283,Margam Village,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.27
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,171.3
563283,Margam Village,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,167.5
563283,Margam Village,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563283,Margam Village,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563283,Margam Village,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
563283,Margam Village,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
563283,Margam Village,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
563283,Margam Village,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
563283,Margam Village,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,3.9
563283,Margam Village,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
563283,Margam Village,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.2
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,168.4
563283,Margam Village,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,165.6
563283,Margam Village,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563283,Margam Village,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
563283,Margam Village,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
563283,Margam Village,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
563283,Margam Village,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
563283,Margam Village,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
563283,Margam Village,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,5.6
563283,Margam Village,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
563283,Margam Village,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.22
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
