Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,164.7
563283,Margam Village,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,165.3
563283,Margam Village,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563283,Margam Village,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
563283,Margam Village,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
563283,Margam Village,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
563283,Margam Village,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
563283,Margam Village,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
563283,Margam Village,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,5.2
563283,Margam Village,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
563283,Margam Village,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.84
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.01
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,167.2
563283,Margam Village,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,167.4
563283,Margam Village,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563283,Margam Village,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
563283,Margam Village,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
563283,Margam Village,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
563283,Margam Village,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
563283,Margam Village,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
563283,Margam Village,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,4.5
563283,Margam Village,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
563283,Margam Village,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.04
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.32
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,168.3
563283,Margam Village,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,168.1
563283,Margam Village,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563283,Margam Village,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
563283,Margam Village,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
563283,Margam Village,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
563283,Margam Village,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
563283,Margam Village,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
563283,Margam Village,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,6.8
563283,Margam Village,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
563283,Margam Village,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.72
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.57
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,162.7
563283,Margam Village,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,164.3
563283,Margam Village,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563283,Margam Village,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
563283,Margam Village,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
563283,Margam Village,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
563283,Margam Village,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
563283,Margam Village,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
563283,Margam Village,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,5.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
563283,Margam Village,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.68
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.37
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,18.8
563283,Margam Village,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,163.5
563283,Margam Village,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,166.6
563283,Margam Village,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563283,Margam Village,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
563283,Margam Village,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
563283,Margam Village,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
563283,Margam Village,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
563283,Margam Village,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
563283,Margam Village,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,4.0
563283,Margam Village,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
563283,Margam Village,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.08
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.55
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,18.8
563283,Margam Village,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,167.8
563283,Margam Village,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,167.7
563283,Margam Village,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563283,Margam Village,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
563283,Margam Village,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
563283,Margam Village,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
563283,Margam Village,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
563283,Margam Village,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
563283,Margam Village,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,4.4
563283,Margam Village,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
563283,Margam Village,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.6
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
563283,Margam Village,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,18.7
563283,Margam Village,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,168.2
563283,Margam Village,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,164.1
563283,Margam Village,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563283,Margam Village,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
563283,Margam Village,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
563283,Margam Village,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
563283,Margam Village,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
563283,Margam Village,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
563283,Margam Village,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,3.1
563283,Margam Village,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
563283,Margam Village,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.44
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.35
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
563283,Margam Village,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,18.7
563283,Margam Village,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,167.6
563283,Margam Village,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,165.8
563283,Margam Village,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563283,Margam Village,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
563283,Margam Village,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
563283,Margam Village,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
563283,Margam Village,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
563283,Margam Village,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
563283,Margam Village,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,2.7
563283,Margam Village,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
563283,Margam Village,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.29
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.91
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.76
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,18.6
563283,Margam Village,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,165.2
563283,Margam Village,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,168.2
563283,Margam Village,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563283,Margam Village,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563283,Margam Village,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
563283,Margam Village,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
563283,Margam Village,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
563283,Margam Village,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
563283,Margam Village,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,2.8
563283,Margam Village,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
