Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
563283,Margam Village,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.42
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.09
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.67
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
563283,Margam Village,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,18.6
563283,Margam Village,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,166.6
563283,Margam Village,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,168.4
563283,Margam Village,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563283,Margam Village,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
563283,Margam Village,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
563283,Margam Village,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
563283,Margam Village,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
563283,Margam Village,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
563283,Margam Village,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,2.6
563283,Margam Village,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
563283,Margam Village,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
563283,Margam Village,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
563283,Margam Village,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,18.6
563283,Margam Village,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,171.5
563283,Margam Village,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,168.4
563283,Margam Village,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563283,Margam Village,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
563283,Margam Village,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
563283,Margam Village,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
563283,Margam Village,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
563283,Margam Village,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
563283,Margam Village,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
563283,Margam Village,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.93
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
563283,Margam Village,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,18.6
563283,Margam Village,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,173.6
563283,Margam Village,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,168.6
563283,Margam Village,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563283,Margam Village,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
563283,Margam Village,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
563283,Margam Village,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
563283,Margam Village,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.32
563283,Margam Village,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.31
563283,Margam Village,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,3.5
563283,Margam Village,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
563283,Margam Village,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
563283,Margam Village,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.37
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
563283,Margam Village,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,18.6
563283,Margam Village,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,176.7
563283,Margam Village,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,172.4
563283,Margam Village,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563283,Margam Village,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
563283,Margam Village,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
563283,Margam Village,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
563283,Margam Village,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
563283,Margam Village,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.56
563283,Margam Village,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,3.6
563283,Margam Village,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
563283,Margam Village,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.7
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
563283,Margam Village,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,18.6
563283,Margam Village,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,178.2
563283,Margam Village,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,171.4
563283,Margam Village,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563283,Margam Village,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
563283,Margam Village,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
563283,Margam Village,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
563283,Margam Village,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
563283,Margam Village,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
563283,Margam Village,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,3.6
563283,Margam Village,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
563283,Margam Village,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.12
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
563283,Margam Village,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,18.6
563283,Margam Village,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,178.2
563283,Margam Village,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,176.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
563283,Margam Village,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
563283,Margam Village,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
563283,Margam Village,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
563283,Margam Village,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
563283,Margam Village,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
563283,Margam Village,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,3.9
563283,Margam Village,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
563283,Margam Village,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
563283,Margam Village,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.14
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
563283,Margam Village,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,18.6
563283,Margam Village,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,183.3
563283,Margam Village,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,179.9
563283,Margam Village,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563283,Margam Village,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
563283,Margam Village,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
563283,Margam Village,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
563283,Margam Village,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
563283,Margam Village,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
563283,Margam Village,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,4.8
563283,Margam Village,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
563283,Margam Village,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.03
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.77
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.23
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
563283,Margam Village,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,18.7
563283,Margam Village,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,182.9
563283,Margam Village,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,182.1
563283,Margam Village,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563283,Margam Village,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
563283,Margam Village,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
563283,Margam Village,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
563283,Margam Village,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
563283,Margam Village,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
563283,Margam Village,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,4.3
563283,Margam Village,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
563283,Margam Village,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
563283,Margam Village,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
