Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.57
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.1
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.97
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
563283,Margam Village,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,18.7
563283,Margam Village,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,174.9
563283,Margam Village,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,175.8
563283,Margam Village,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563283,Margam Village,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563283,Margam Village,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
563283,Margam Village,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
563283,Margam Village,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
563283,Margam Village,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
563283,Margam Village,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,4.4
563283,Margam Village,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
563283,Margam Village,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
563283,Margam Village,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.79
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.93
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,18.7
563283,Margam Village,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,167.8
563283,Margam Village,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,175.8
563283,Margam Village,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
563283,Margam Village,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
563283,Margam Village,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
563283,Margam Village,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
563283,Margam Village,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
563283,Margam Village,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.36
563283,Margam Village,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,4.5
563283,Margam Village,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
563283,Margam Village,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
563283,Margam Village,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.06
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,18.8
563283,Margam Village,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,168.7
563283,Margam Village,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,175.5
563283,Margam Village,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563283,Margam Village,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
563283,Margam Village,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
563283,Margam Village,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
563283,Margam Village,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
563283,Margam Village,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
563283,Margam Village,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,4.2
563283,Margam Village,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
563283,Margam Village,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.34
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,18.8
563283,Margam Village,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,170.9
563283,Margam Village,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,181.9
563283,Margam Village,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563283,Margam Village,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
563283,Margam Village,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
563283,Margam Village,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
563283,Margam Village,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
563283,Margam Village,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
563283,Margam Village,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,4.4
563283,Margam Village,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
563283,Margam Village,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.05
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
563283,Margam Village,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,18.8
563283,Margam Village,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,170.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,178.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563283,Margam Village,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
563283,Margam Village,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
563283,Margam Village,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
563283,Margam Village,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
563283,Margam Village,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
563283,Margam Village,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,4.1
563283,Margam Village,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
563283,Margam Village,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.41
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.09
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
563283,Margam Village,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,18.8
563283,Margam Village,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,174.3
563283,Margam Village,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,177.0
563283,Margam Village,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563283,Margam Village,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
563283,Margam Village,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
563283,Margam Village,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
563283,Margam Village,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
563283,Margam Village,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
563283,Margam Village,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,2.7
563283,Margam Village,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
563283,Margam Village,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
563283,Margam Village,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.45
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.21
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
563283,Margam Village,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,18.8
563283,Margam Village,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,183.5
563283,Margam Village,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,187.5
563283,Margam Village,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
563283,Margam Village,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563283,Margam Village,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
563283,Margam Village,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
563283,Margam Village,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
563283,Margam Village,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
563283,Margam Village,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,3.5
563283,Margam Village,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
563283,Margam Village,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.34
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
563283,Margam Village,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,18.8
563283,Margam Village,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,183.1
563283,Margam Village,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,188.1
563283,Margam Village,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563283,Margam Village,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
563283,Margam Village,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
563283,Margam Village,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
563283,Margam Village,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
563283,Margam Village,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
563283,Margam Village,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,3.7
563283,Margam Village,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
563283,Margam Village,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
