Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.23
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
563283,Margam Village,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,174.7
563283,Margam Village,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,176.4
563283,Margam Village,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563283,Margam Village,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563283,Margam Village,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
563283,Margam Village,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
563283,Margam Village,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
563283,Margam Village,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
563283,Margam Village,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,4.2
563283,Margam Village,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
563283,Margam Village,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.13
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
563283,Margam Village,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,174.0
563283,Margam Village,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,177.7
563283,Margam Village,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563283,Margam Village,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563283,Margam Village,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
563283,Margam Village,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
563283,Margam Village,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
563283,Margam Village,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
563283,Margam Village,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,4.4
563283,Margam Village,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
563283,Margam Village,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.98
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
563283,Margam Village,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,173.8
563283,Margam Village,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,178.8
563283,Margam Village,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563283,Margam Village,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563283,Margam Village,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
563283,Margam Village,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
563283,Margam Village,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
563283,Margam Village,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
563283,Margam Village,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,2.1
563283,Margam Village,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
563283,Margam Village,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.92
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
563283,Margam Village,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,168.5
563283,Margam Village,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,176.2
563283,Margam Village,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.4
563283,Margam Village,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563283,Margam Village,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
563283,Margam Village,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
563283,Margam Village,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
563283,Margam Village,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
563283,Margam Village,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,2.3
563283,Margam Village,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
563283,Margam Village,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.86
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,19.1
563283,Margam Village,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,166.1
563283,Margam Village,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,169.1
563283,Margam Village,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563283,Margam Village,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
563283,Margam Village,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
563283,Margam Village,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
563283,Margam Village,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
563283,Margam Village,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
563283,Margam Village,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,2.5
563283,Margam Village,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
563283,Margam Village,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.02
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,19.2
563283,Margam Village,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,164.6
563283,Margam Village,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,167.9
563283,Margam Village,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563283,Margam Village,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
563283,Margam Village,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
563283,Margam Village,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
563283,Margam Village,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
563283,Margam Village,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
563283,Margam Village,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,2.6
563283,Margam Village,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
563283,Margam Village,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.16
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
563283,Margam Village,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,164.4
563283,Margam Village,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,165.5
563283,Margam Village,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563283,Margam Village,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563283,Margam Village,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
563283,Margam Village,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
563283,Margam Village,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
563283,Margam Village,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
563283,Margam Village,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,1.8
563283,Margam Village,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
563283,Margam Village,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.37
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
563283,Margam Village,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,158.1
563283,Margam Village,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,165.3
563283,Margam Village,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563283,Margam Village,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
563283,Margam Village,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
563283,Margam Village,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
563283,Margam Village,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
563283,Margam Village,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
563283,Margam Village,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
563283,Margam Village,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.27
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
