Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
563283,Margam Village,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,155.6
563283,Margam Village,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,166.8
563283,Margam Village,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563283,Margam Village,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563283,Margam Village,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
563283,Margam Village,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
563283,Margam Village,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
563283,Margam Village,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
563283,Margam Village,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,1.8
563283,Margam Village,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
563283,Margam Village,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,155.9
563283,Margam Village,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,166.1
563283,Margam Village,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563283,Margam Village,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563283,Margam Village,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
563283,Margam Village,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
563283,Margam Village,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
563283,Margam Village,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
563283,Margam Village,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
563283,Margam Village,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.3
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,153.7
563283,Margam Village,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,164.6
563283,Margam Village,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563283,Margam Village,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
563283,Margam Village,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
563283,Margam Village,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
563283,Margam Village,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
563283,Margam Village,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
563283,Margam Village,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,2.1
563283,Margam Village,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
563283,Margam Village,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.44
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,19.6
563283,Margam Village,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,153.6
563283,Margam Village,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,163.7
563283,Margam Village,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563283,Margam Village,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
563283,Margam Village,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
563283,Margam Village,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
563283,Margam Village,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
563283,Margam Village,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
563283,Margam Village,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,2.1
563283,Margam Village,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
563283,Margam Village,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.09
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,19.7
563283,Margam Village,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,153.8
563283,Margam Village,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,164.1
563283,Margam Village,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563283,Margam Village,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
563283,Margam Village,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
563283,Margam Village,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
563283,Margam Village,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,2.1
563283,Margam Village,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
563283,Margam Village,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.18
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,19.8
563283,Margam Village,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,154.4
563283,Margam Village,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,163.9
563283,Margam Village,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563283,Margam Village,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
563283,Margam Village,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
563283,Margam Village,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
563283,Margam Village,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
563283,Margam Village,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
563283,Margam Village,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,1.2
563283,Margam Village,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
563283,Margam Village,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.29
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,19.9
563283,Margam Village,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,149.3
563283,Margam Village,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,157.1
563283,Margam Village,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563283,Margam Village,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563283,Margam Village,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
563283,Margam Village,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
563283,Margam Village,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
563283,Margam Village,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
563283,Margam Village,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,1.1
563283,Margam Village,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
563283,Margam Village,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.41
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.35
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,19.9
563283,Margam Village,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,144.5
563283,Margam Village,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,148.8
563283,Margam Village,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563283,Margam Village,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
563283,Margam Village,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
563283,Margam Village,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
563283,Margam Village,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
563283,Margam Village,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
563283,Margam Village,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.8
563283,Margam Village,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
563283,Margam Village,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.52
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.42
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,20.0
563283,Margam Village,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,147.4
563283,Margam Village,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,155.0
563283,Margam Village,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
