Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
563283,Margam Village,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
563283,Margam Village,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
563283,Margam Village,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
563283,Margam Village,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
563283,Margam Village,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,1.2
563283,Margam Village,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
563283,Margam Village,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.71
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.76
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.61
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,20.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,149.3
563283,Margam Village,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,156.4
563283,Margam Village,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563283,Margam Village,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563283,Margam Village,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
563283,Margam Village,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
563283,Margam Village,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
563283,Margam Village,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,1.5
563283,Margam Village,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
563283,Margam Village,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.01
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,20.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,147.5
563283,Margam Village,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,154.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563283,Margam Village,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
563283,Margam Village,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
563283,Margam Village,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
563283,Margam Village,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
563283,Margam Village,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
563283,Margam Village,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,1.2
563283,Margam Village,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
563283,Margam Village,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
563283,Margam Village,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.28
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.54
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.29
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,20.1
563283,Margam Village,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,142.9
563283,Margam Village,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,147.4
563283,Margam Village,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
563283,Margam Village,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
563283,Margam Village,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
563283,Margam Village,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
563283,Margam Village,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
563283,Margam Village,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,1.1
563283,Margam Village,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
563283,Margam Village,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.52
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.22
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
563283,Margam Village,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,20.1
563283,Margam Village,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,144.8
563283,Margam Village,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,149.4
563283,Margam Village,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563283,Margam Village,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
563283,Margam Village,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
563283,Margam Village,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
563283,Margam Village,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
563283,Margam Village,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563283,Margam Village,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
563283,Margam Village,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.06
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.83
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.28
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,20.1
563283,Margam Village,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,145.1
563283,Margam Village,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,152.2
563283,Margam Village,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563283,Margam Village,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
563283,Margam Village,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
563283,Margam Village,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
563283,Margam Village,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
563283,Margam Village,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
563283,Margam Village,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,1.1
563283,Margam Village,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
563283,Margam Village,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.54
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.11
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.49
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,20.1
563283,Margam Village,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,143.4
563283,Margam Village,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,148.5
563283,Margam Village,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563283,Margam Village,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
563283,Margam Village,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
563283,Margam Village,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
563283,Margam Village,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
563283,Margam Village,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
563283,Margam Village,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,1.3
563283,Margam Village,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
563283,Margam Village,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.82
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.15
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,20.1
563283,Margam Village,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,141.2
563283,Margam Village,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,146.3
563283,Margam Village,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563283,Margam Village,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
563283,Margam Village,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
563283,Margam Village,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
563283,Margam Village,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
563283,Margam Village,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
563283,Margam Village,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,1.2
563283,Margam Village,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
563283,Margam Village,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.34
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.63
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,20.2
563283,Margam Village,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,142.4
563283,Margam Village,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,146.8
563283,Margam Village,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563283,Margam Village,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
563283,Margam Village,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
563283,Margam Village,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
563283,Margam Village,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
563283,Margam Village,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.38
563283,Margam Village,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
563283,Margam Village,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
563283,Margam Village,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
