Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.15
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.68
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,20.3
563283,Margam Village,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,140.3
563283,Margam Village,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,145.7
563283,Margam Village,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563283,Margam Village,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
563283,Margam Village,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
563283,Margam Village,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
563283,Margam Village,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
563283,Margam Village,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.04
563283,Margam Village,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,1.8
563283,Margam Village,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
563283,Margam Village,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.73
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.74
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.57
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,20.3
563283,Margam Village,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,139.3
563283,Margam Village,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,143.2
563283,Margam Village,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563283,Margam Village,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
563283,Margam Village,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
563283,Margam Village,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
563283,Margam Village,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
563283,Margam Village,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
563283,Margam Village,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
563283,Margam Village,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.14
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.97
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,20.4
563283,Margam Village,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,136.3
563283,Margam Village,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,139.1
563283,Margam Village,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
563283,Margam Village,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
563283,Margam Village,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
563283,Margam Village,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
563283,Margam Village,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
563283,Margam Village,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,1.2
563283,Margam Village,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
563283,Margam Village,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.3
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.58
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.22
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,20.4
563283,Margam Village,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,139.2
563283,Margam Village,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
563283,Margam Village,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,144.7
563283,Margam Village,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563283,Margam Village,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
563283,Margam Village,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
563283,Margam Village,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
563283,Margam Village,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
563283,Margam Village,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
563283,Margam Village,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,1.3
563283,Margam Village,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
563283,Margam Village,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.53
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.88
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.4
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.34
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
563283,Margam Village,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,20.4
563283,Margam Village,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,142.3
563283,Margam Village,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,147.6
563283,Margam Village,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563283,Margam Village,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
563283,Margam Village,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
563283,Margam Village,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
563283,Margam Village,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
563283,Margam Village,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
563283,Margam Village,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,1.1
563283,Margam Village,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
563283,Margam Village,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
563283,Margam Village,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.16
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.16
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.46
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,20.5
563283,Margam Village,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,142.1
563283,Margam Village,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,147.9
563283,Margam Village,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
563283,Margam Village,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
563283,Margam Village,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
563283,Margam Village,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
563283,Margam Village,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
563283,Margam Village,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,1.0
563283,Margam Village,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
563283,Margam Village,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
563283,Margam Village,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.12
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.92
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,20.5
563283,Margam Village,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,140.7
563283,Margam Village,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,147.1
563283,Margam Village,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563283,Margam Village,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
563283,Margam Village,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
563283,Margam Village,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
563283,Margam Village,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
563283,Margam Village,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.59
563283,Margam Village,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,1.0
563283,Margam Village,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
563283,Margam Village,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
563283,Margam Village,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.93
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.69
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.55
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,20.6
563283,Margam Village,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,142.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,148.4
563283,Margam Village,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563283,Margam Village,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
563283,Margam Village,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
563283,Margam Village,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
563283,Margam Village,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
563283,Margam Village,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
563283,Margam Village,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
563283,Margam Village,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
563283,Margam Village,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
