Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.37
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.56
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,20.7
563283,Margam Village,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,143.6
563283,Margam Village,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,150.7
563283,Margam Village,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563283,Margam Village,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
563283,Margam Village,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
563283,Margam Village,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
563283,Margam Village,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
563283,Margam Village,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
563283,Margam Village,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.8
563283,Margam Village,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
563283,Margam Village,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.34
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.51
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,20.8
563283,Margam Village,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,142.9
563283,Margam Village,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,151.7
563283,Margam Village,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563283,Margam Village,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
563283,Margam Village,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
563283,Margam Village,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
563283,Margam Village,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
563283,Margam Village,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,1.0
563283,Margam Village,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
563283,Margam Village,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.9
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.31
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,20.8
563283,Margam Village,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,142.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,148.7
563283,Margam Village,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563283,Margam Village,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
563283,Margam Village,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
563283,Margam Village,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
563283,Margam Village,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
563283,Margam Village,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.48
563283,Margam Village,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,1.2
563283,Margam Village,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
563283,Margam Village,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.47
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.96
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.28
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,20.9
563283,Margam Village,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,147.5
563283,Margam Village,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,148.1
563283,Margam Village,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563283,Margam Village,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563283,Margam Village,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
563283,Margam Village,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
563283,Margam Village,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
563283,Margam Village,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.69
563283,Margam Village,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,1.0
563283,Margam Village,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
563283,Margam Village,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.2
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,21.1
563283,Margam Village,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,143.8
563283,Margam Village,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,148.0
563283,Margam Village,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563283,Margam Village,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
563283,Margam Village,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
563283,Margam Village,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
563283,Margam Village,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
563283,Margam Village,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
563283,Margam Village,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,2.1
563283,Margam Village,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
563283,Margam Village,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.47
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.7
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.01
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,21.2
563283,Margam Village,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,142.8
563283,Margam Village,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,148.3
563283,Margam Village,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
563283,Margam Village,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
563283,Margam Village,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
563283,Margam Village,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
563283,Margam Village,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
563283,Margam Village,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,1.7
563283,Margam Village,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
563283,Margam Village,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
563283,Margam Village,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.79
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.2
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.31
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
563283,Margam Village,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,21.3
563283,Margam Village,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,142.5
563283,Margam Village,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,148.0
563283,Margam Village,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
563283,Margam Village,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
563283,Margam Village,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
563283,Margam Village,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
563283,Margam Village,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
563283,Margam Village,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,2.0
563283,Margam Village,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
563283,Margam Village,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
563283,Margam Village,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
